measurement_id,card,physical_channel,channel_number,measurement_type,signal_type,subsystem,instrument_m_n,instrument_s_n,calibration_date,accuracy_scaled,unit_raw,unit_scaled,range_lo_raw,range_hi_raw,startup,shutdown,scaling_coeff_a0,scaling_coeff_a1,scaling_coeff_a2
ahu_dp,6345,PXI2Slot8/ai54,531,Differential Pressure,AI,SecondaryLoop,PX2300-50DI,NA,NA,NA,V,psi,0.00,5.00,0.00,0.00,-12.500000,12.550000,0.000000
ahu1_cc_out_rtd,4357,PXI1Slot11/ai3,124,Temperature,RTD,AHU1,RAF185L284-006-00-18-F3J024-0,NA,3/2/2020,0.197754626,F,F,0.00,190.00,0.00,0.00,1.121200,0.972832,0.000000
ahu1_cc_rtd,4357,PXI1Slot9/ai2,75,Temperature,RTD,AHU1,Mamac TE-701-C-1-D,NA,2/25/2020,0.201041875,F,F,0.00,190.00,0.00,0.00,1.912600,0.969644,0.000000
ahu1_f_cc,6238,PXI1Slot15/ai4,197,Flow,AI,AHU1,M2-0120P1-A-FAC-S-XXGF-STD,51665414,2021,0.25% of reading,mA,gpm,0.00,0.02,0.00,0.00,-7.425000,1871.250000,0.000000
ahu1_f_ra,6363,PXI2Slot3/ai0,325,Flow,AI,AHU1,Ebtron GTC116-P+1/2,708439,NA,NA,V,cfm,0.00,5.00,0.00,0.00,-503.340000,505.470000,0.000000
ahu1_f_sa,6363,PXI2Slot3/ai2,326,Flow,AI,AHU1,Ebtron GTC116-P+1/2,707957,NA,NA,V,cfm,0.00,5.00,0.00,0.00,-503.340000,505.470000,0.000000
ahu1_fan_power,4300,PXI1Slot7/ai2,59,Power,AI,AHU1,AGW-006E,14090238,NA,2.47,V,W,0.00,5.00,0.00,0.00,-1000.000000,502.008032,0.000000
ahu1_heat_c,6704,PXI2Slot6/ao0,397,Control,AO,AHU1,NA,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
ahu1_heat_power,4300,PXI1Slot7/ai4,61,Power,AI,AHU1,AGW-006E,15040368;004008315;004008303,NA,2.47,V,W,0.00,30000.00,0.00,0.00,-3333.330000,1673.360000,0.000000
ahu1_heat_rtd,4357,PXI1Slot9/ai1,74,Temperature,RTD,AHU1,Mamac TE-701-C-1-D,NA,2/25/2020,0.199266752,F,F,0.00,190.00,0.00,0.00,1.461240,0.972345,0.000000
ahu1_in_rtd,4357,PXI1Slot9/ai0,73,Temperature,RTD,AHU1,Mamac TE-701-C-1-D,NA,2/25/2020,0.198462349,F,F,0.00,190.00,0.00,0.00,0.907966,0.974197,0.000000
ahu1_on,6363,PXI2Slot5/port0/line28,395bw,Control,DO,AHU1,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
ahu1_out_rtd,4357,PXI1Slot9/ai3,76,Temperature,RTD,AHU1,Mamac TE-701-C-1-D,NA,2/26/2020,0.197461277,F,F,0.00,190.00,0.00,0.00,1.219440,0.973293,0.000000
ahu1_p_down,4300,PXI1Slot2/ai2,5,Pressure,AI,AHU1,Mamac PR274-R4-MA,NA,8/22/2019,0.007614242,V,inH2O,0.00,5.00,0.00,0.00,-1.934967,1.988944,0.000000
ahu1_p_up,4300,PXI1Slot2/ai1,4,Pressure,AI,AHU1,Mamac PR274-R3-MA,NA,8/31/2022,0.016,V,inH2O,-5.00,5.00,0.00,0.00,-3.799000,1.260200,0.000000
ahu1_rh_down,4300,PXI1Slot2/ai3,6,Humidity,AI,AHU1,ACI A/RH2-100-R2,NA,9/16/2020,0.72,V,%,0.00,5.00,0.00,0.00,-24.530000,24.910000,0.000000
ahu1_rh_ra,6345,PXI2Slot8/ai50,527,Humidity,AI,OAU,HMD62,R2340291,10/1/2020,0.16,V,%,0.00,10.00,0.00,0.00,-24.430000,12.650000,0.000000
ahu1_rh_sa,6345,PXI2Slot8/ai48,525,Humidity,AI,OAU,HMD62,R2340290,9/29/2020,0.3,V,%,0.00,10.00,0.00,0.00,-24.480000,12.680000,0.000000
ahu1_rh_up,4300,PXI1Slot2/ai0,3,Humidity,AI,AHU1,ACI A/RH2-100-R2,NA,10/8/2020,1.28,V,%,0.00,5.00,0.00,0.00,-25.270000,25.630000,0.000000
ahu1_t_ra,6363,PXI2Slot3/ai1,325T,Temperature,AI,AHU1,Ebtron GTC116-P+1/2,708439,NA,NA,V,F,0.00,5.00,0.00,0.00,-12.650000,22.750000,0.000000
ahu1_t_sa,6363,PXI2Slot3/ai3,326T,Temperature,AI,AHU1,Ebtron GTC116-P+1/2,707957,NA,NA,V,F,0.00,5.00,0.00,0.00,-15.130000,25.290000,0.000000
ahu1_tdb_ra,6345,PXI2Slot8/ai51,528,Temperature,AI,OAU,HMD62,R2340291,10/1/2020,0.06,V,F,0.00,10.00,0.00,0.00,-27.500000,14.030000,0.000000
ahu1_tdb_sa,6345,PXI2Slot8/ai49,526,Temperature,AI,OAU,HMD62,R2340290,10/14/2020,0.14,V,F,0.00,10.00,0.00,0.00,-27.230000,13.980000,0.000000
ahu1_vfd,6704,PXI2Slot7/ao5,450,Control,AO,AHU1,NA,NA,NA,NA,Hz,V,0.00,10.00,0.00,0.00,-0.660000,0.178000,0.000000
ahu2_cc_in_rtd,4357,PXI1Slot12/ai17,155,Temperature,RTD,AHU2,PR-21A-3-100-A-1/8-0600-M12-1,NA,NA,0.2,F,F,0.00,190.00,0.00,0.00,0.000000,1.000000,0.000000
ahu2_cc_out_rtd,4357,PXI1Slot11/ai4,125,Temperature,RTD,AHU2,RAF185L284-006-00-18-F3J024-0,NA,3/2/2020,0.198281424,F,F,0.00,190.00,0.00,0.00,1.049910,0.973013,0.000000
ahu2_cc_rtd,4357,PXI1Slot9/ai6,79,Temperature,RTD,AHU2,Mamac TE-701-C-1-D,NA,2/25/2020,0.199869488,F,F,0.00,190.00,0.00,0.00,1.297300,0.971758,0.000000
ahu2_f_cc,6238,PXI1Slot15/ai5,198,Flow,AI,AHU2,M2-0120P1-A-FAC-S-XXGF-STD,51665415,2021,0.25% of reading,mA,gpm,0.00,0.02,0.00,0.00,-7.425000,1871.250000,0.000000
ahu2_f_ra,6363,PXI2Slot3/ai20,334,Flow,AI,AHU2,Ebtron GTC116-P+1/2,708382,NA,NA,V,fpm,0.00,5.00,0.00,0.00,-503.340000,505.470000,0.000000
ahu2_f_sa,6363,PXI2Slot3/ai4,327,Flow,AI,AHU2,Ebtron GTC116-P+1/2,708329,NA,NA,V,cfm,0.00,5.00,0.00,0.00,-503.340000,505.470000,0.000000
ahu2_fan_power,4300,PXI1Slot7/ai3,60,Power,AI,AHU2,AGW-006E,14090246,NA,2.47,V,W,0.00,5.00,0.00,0.00,-1000.000000,502.008032,0.000000
ahu2_heat_c,6704,PXI2Slot6/ao8,405,Control,AO,AHU2,NA,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
ahu2_heat_power,4300,PXI1Slot7/ai5,62,Power,AI,AHU2,AGW-006E,15040369;004008326,NA,2.47,V,W,0.00,30000.00,0.00,0.00,-3333.330000,1673.360000,0.000000
ahu2_heat_rtd,4357,PXI1Slot9/ai5,78,Temperature,RTD,AHU2,Mamac TE-701-C-1-D,NA,2/25/2020,0.197785883,F,F,0.00,190.00,0.00,0.00,1.159020,0.973005,0.000000
ahu2_in_rtd,4357,PXI1Slot9/ai4,77,Temperature,RTD,AHU2,Mamac TE-701-C-1-D,NA,2/25/2020,0.199046398,F,F,0.00,190.00,0.00,0.00,1.162200,0.971976,0.000000
ahu2_on,6363,PXI2Slot5/port0/line23,395gw,Control,DO,AHU2,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
ahu2_out_rtd,4357,PXI1Slot9/ai7,80,Temperature,RTD,AHU2,Mamac TE-701-C-1-D,NA,2/26/2020,0.19784665,F,F,0.00,190.00,0.00,0.00,1.182620,0.973461,0.000000
ahu2_p_down,4300,PXI1Slot2/ai6,9,Pressure,AI,AHU2,Mamac PR274-R4-MA,NA,8/22/2019,0.012183368,V,inH2O,0.00,5.00,0.00,0.00,-2.024709,1.963344,0.000000
ahu2_p_up,4300,PXI1Slot2/ai5,8,Pressure,AI,AHU2,Mamac PR274-R3-MA,NA,8/31/2022,0.0153,V,inH2O,-5.00,5.00,0.00,0.00,-3.781000,1.262000,0.000000
ahu2_rh_down,4300,PXI1Slot2/ai7,10,Humidity,AI,AHU2,ACI A/RH2-100-R2,NA,9/16/2020,0.89,V,%,0.00,5.00,0.00,0.00,-24.510000,25.350000,0.000000
ahu2_rh_ra,6345,PXI2Slot8/ai52,529,Humidity,AI,OAU,HMD62,R2340288,10/1/2020,0.14,V,%,0.00,10.00,0.00,0.00,-24.660000,12.730000,0.000000
ahu2_rh_up,4300,PXI1Slot2/ai4,7,Humidity,AI,AHU2,ACI A/RH2-100-R2,NA,10/8/2020,1.12,V,%,0.00,5.00,0.00,0.00,-26.800000,26.050000,0.000000
ahu2_t_ra,6363,PXI2Slot3/ai21,334T,Temperature,AI,AHU2,Ebtron GTC116-P+1/2,708382,NA,NA,V,fpm,0.00,5.00,0.00,0.00,-12.650000,22.750000,0.000000
ahu2_t_sa,6363,PXI2Slot3/ai5,327T,Temperature,AI,AHU2,Ebtron GTC116-P+1/2,708329,NA,NA,V,F,0.00,5.00,0.00,0.00,-15.130000,25.290000,0.000000
ahu2_tdb_ra,6345,PXI2Slot8/ai53,530,Temperature,AI,OAU,HMD62,R2340288,10/1/2020,0.03,V,F,0.00,10.00,0.00,0.00,-28.310000,14.110000,0.000000
ahu2_vfd,6704,PXI2Slot7/ao6,451,Control,AO,AHU2,NA,NA,NA,NA,Hz,V,0.00,10.00,0.00,0.00,-0.660000,0.178000,0.000000
ch1_c_out_rtd,4357,PXI1Slot12/ai2,158,Temperature,RTD,Chiller1,RAF185L284-006-00-18-F3J024-0,NA,3/4/2020,0.198216955,F,F,0.00,190.00,0.00,0.00,1.071400,0.972656,0.000000
ch1_e_in_rtd,4357,PXI1Slot11/ai0,121,Temperature,RTD,Chiller1,RAF185L284-006-00-18-F3J024-0,NA,2/27/2020,0.208552482,F,F,0.00,190.00,0.00,0.00,0.577265,0.979622,0.000000
ch1_e_out_rtd,4357,PXI1Slot11/ai1,122,Temperature,RTD,Chiller1,RAF185L284-006-00-18-F3J024-0,NA,2/27/2020,0.196874131,F,F,0.00,190.00,0.00,0.00,0.894730,0.972959,0.000000
ch1_f_c,6238,PXI1Slot15/ai1,194,Flow,AI,Chiller1,DTFXL2-KN1-NN,100716,5/19/2015,0.54,mA,gpm,0.00,0.02,0.00,0.00,-7.458558,1862.790698,0.000000
ch1_f_e,6238,PXI1Slot15/ai0,193,Flow,AI,Chiller1,DTFXL2-KN1-NN,100718,5/19/2015,0.6,mA,gpm,0.00,0.02,0.00,0.00,-7.585116,1896.837209,0.000000
ch1_on,6704,PXI2Slot6/port0/line3,442,Control,DO,Chiller1,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
ch1_power,4300,PXI1Slot6/ai3,52,Power,AI,Chiller1,AGW-006E,15040371;004074301;004008323,NA,0.00247,V,W,0.00,5.00,0.00,0.00,-2857.150000,2868.624498,0.000000
ch1_t_reset,6704,PXI2Slot6/port0/line1,441,Control,DO,Chiller1,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
ch1_t_sp,6704,PXI2Slot7/ao16,469,Control,AO,Chiller1,NA,NA,NA,NA,F,mA,0.00,0.02,0.01,0.01,-0.001300,0.000267,0.000000
ch2_c_out_rtd,4357,PXI1Slot12/ai1,157,Temperature,RTD,Chiller2,RAF185L284-006-00-18-F3J024-0,NA,3/4/2020,0.197590392,F,F,0.00,190.00,0.00,0.00,1.037130,0.972787,0.000000
ch2_e_out_rtd,4357,PXI1Slot11/ai2,123,Temperature,RTD,Chiller2,RAF185L284-006-00-18-F3J024-0,NA,2/27/2020,0.196969579,F,F,0.00,190.00,0.00,0.00,0.933117,0.973372,0.000000
ch2_f_c,6238,PXI1Slot15/ai3,196,Flow,AI,Chiller2,DTFXL2-LN1-NN,100724,5/18/2015,0.65,mA,gpm,0.00,0.02,0.00,0.00,-11.353600,2829.226667,0.000000
ch2_f_e,6238,PXI1Slot15/ai2,195,Flow,AI,Chiller2,DTFXL2-LN1-NN,100717,5/18/2015,0.57,mA,gpm,0.00,0.02,0.00,0.00,-10.035349,2517.146047,0.000000
ch2_on,6704,PXI2Slot6/port0/line7,444,Control,DO,Chiller2,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
ch2_power,4300,PXI1Slot6/ai4,53,Power,AI,Chiller2,AGW-006E,15040370;004008316;004048493,NA,0.00247,V,W,0.00,5.00,0.00,0.00,-6666.670000,6693.440000,0.000000
ch2_t_reset,6704,PXI2Slot6/port0/line5,443,Control,DO,Chiller2,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
ch2_t_sp,6704,PXI2Slot7/ao17,470,Control,AO,Chiller2,NA,NA,NA,NA,F,mA,0.00,0.02,0.01,0.01,-0.001300,0.000267,0.000000
cl_f,6238,PXI1Slot16/ai7,214,Flow,AI,CondensingLoop,EL2200,FAC1217,6/27/2016,5% of reading,mA,gpm,0.00,0.02,0.00,0.00,-25.001406,6249.997991,0.000000
cw_in_rtd,4357,PXI1Slot12/ai18,154,Temperature,RTD,CondensingLoop,RAF185L284-006-00-18-F3J024-0,NA,3/3/2020,0.197595876,F,F,0.00,190.00,0.00,0.00,0.937813,0.972631,0.000000
d10_pos_c,6704,PXI2Slot6/ao20,425,Control,AO,ExhaustFan2,NFB24-SR,NA,NA,NA,mA,mA,0.00,0.02,0.00,0.00,0.000000,0.002000,0.000000
d10_pos_fb,6345,PXI2Slot8/ai2,495,Control,AI,ExhaustFan2,NFB24-SR,NA,NA,NA,V,position,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d11_pos_c,6704,PXI2Slot6/ao21,426,Control,AO,ExhaustFan1,NFB24-SR,NA,NA,NA,mA,mA,0.00,0.02,0.00,0.00,0.000000,0.002000,0.000000
d11_pos_fb,6345,PXI2Slot8/ai3,496,Control,AI,ExhaustFan1,NFB24-SR,NA,NA,NA,V,position,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d15_pos_c,6363,PXI2Slot3/ao3,336AO,Control,AO,VAV1,Siemens 599,NA,NA,NA,V,position,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d15_pos_fb,6363,PXI2Slot3/ai23,336,Control,AI,VAV1,Siemens 599,NA,NA,NA,V,position,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d16_pos_c,6238,PXI1Slot15/ao0,201,Control,AO,VAV2,Siemens 599,NA,NA,NA,mA,mA,0.00,0.02,0.00,0.00,0.000000,0.002000,0.000000
d16_pos_fb,6363,PXI2Slot4/ai19,360,Control,AI,VAV2,Flowrite599,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d17_pos_c,6363,PXI2Slot4/ao2,363AO,Control,AO,VAV3,Siemens 599,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d17_pos_fb,6363,PXI2Slot4/ai22,363,Control,AI,VAV3,Siemens 599,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d18_pos_c,6363,PXI2Slot4/ao3,364AO,Control,AO,VAV4,Siemens 599,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d18_pos_fb,6363,PXI2Slot4/ai23,364,Control,AI,VAV4,Siemens 599,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d2_pos_c,6363,PXI2Slot2/ao0,304AO,Control,AO,OAU,Siemens 599,NA,NA,NA,V,position,0.00,10.00,10.00,0.00,0.000000,1.000000,0.000000
d2_pos_fb,6363,PXI2Slot2/ai6,304,Control,AI,OAU,Siemens 599,NA,NA,NA,V,position,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d3_pos_c,6363,PXI2Slot2/ao1,305AO,Control,AO,OAU,Siemens 599,NA,NA,NA,V,position,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d3_pos_fb,6363,PXI2Slot2/ai7,305,Control,AI,OAU,Siemens 599,NA,NA,NA,V,position,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d4_pos_c,6363,PXI2Slot2/ao2,309AO,Control,AO,OAU,Siemens 599,NA,NA,NA,V,position,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d4_pos_fb,6363,PXI2Slot2/ai22,309,Control,AI,OAU,Siemens 599,NA,NA,NA,V,position,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d5_pos_c,6363,PXI2Slot2/ao3,310AO,Control,AO,AHU1,Siemens 599,NA,NA,NA,V,position,0.00,9.10,0.00,0.00,0.000000,1.000000,0.000000
d5_pos_fb,6363,PXI2Slot2/ai23,310,Control,AI,AHU1,Siemens 599,NA,NA,NA,V,position,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d6_pos_c,6363,PXI2Slot3/ao1,329AO,Control,AO,AHU1,NFB24-SR,NA,NA,NA,V,position,2.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d6_pos_fb,6363,PXI2Slot3/ai7,329,Control,AI,AHU1,NFB24-SR,NA,NA,NA,V,position,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d7_pos_c,6363,PXI2Slot3/ao0,328AO,Control,AO,AHU2,Siemens 599,NA,NA,NA,V,position,0.00,7.40,0.00,0.00,0.000000,1.000000,0.000000
d7_pos_fb,6363,PXI2Slot3/ai6,328,Control,AI,AHU2,Siemens 599,NA,NA,NA,V,position,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
d8_pos_c,6363,PXI2Slot3/ao2,335AO,Control,AO,AHU2,Siemens 599,NA,NA,NA,V,position,0.00,9.00,0.00,0.00,0.000000,1.000000,0.000000
d8_pos_fb,6363,PXI2Slot3/ai22,335,Control,AI,AHU2,Siemens 599,NA,NA,NA,V,position,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
dx_c1,6704,PXI2Slot7/ao14,459,Control,AO,OAU,NA,NA,NA,NA,V,V,0.00,5.00,0.00,0.00,0.000000,1.000000,0.000000
dx_c1_power,6345,PXI2Slot8/ai19,504,Power,AI,OAU,4CTV,NA,NA,NA,V,A,0.00,5.00,0.00,0.00,0.000000,4.000000,0.000000
dx_c1_tsc1,4357,PXI1Slot13/ai0,169,Temperature,RTD,OAU,SA1-RTD-4W,NA,NA,0.001,F,F,0.00,190.00,0.00,0.00,0.000000,1.000000,0.000000
dx_c1_tsc2,4357,PXI1Slot13/ai1,170,Temperature,RTD,OAU,SA1-RTD-4W,NA,NA,0.001,F,F,0.00,190.00,0.00,0.00,0.000000,1.000000,0.000000
dx_c1_tsh1,4357,PXI1Slot13/ai4,173,Temperature,RTD,OAU,SA1-RTD-4W,NA,NA,0.001,F,F,0.00,190.00,0.00,0.00,0.000000,1.000000,0.000000
dx_c1_tsh2,4357,PXI1Slot13/ai5,174,Temperature,RTD,OAU,SA1-RTD-4W,NA,NA,0.001,F,F,0.00,190.00,0.00,0.00,0.000000,1.000000,0.000000
dx_c2,6704,PXI2Slot7/ao15,460,Control,AO,OAU,NA,NA,NA,NA,V,V,0.00,5.00,0.00,0.00,0.000000,1.000000,0.000000
dx_c2_power,6345,PXI2Slot8/ai20,505,Power,AI,OAU,4CTV,NA,NA,NA,V,A,0.00,5.00,0.00,0.00,0.000000,4.000000,0.000000
dx_c2_tsc1,4357,PXI1Slot13/ai2,171,Temperature,RTD,OAU,SA1-RTD-4W,NA,NA,0.001,F,F,0.00,190.00,0.00,0.00,0.000000,1.000000,0.000000
dx_c2_tsc2,4357,PXI1Slot13/ai3,172,Temperature,RTD,OAU,SA1-RTD-4W,NA,NA,0.001,F,F,0.00,190.00,0.00,0.00,0.000000,1.000000,0.000000
dx_c2_tsh1,4357,PXI1Slot13/ai6,175,Temperature,RTD,OAU,SA1-RTD-4W,NA,NA,0.001,F,F,0.00,190.00,0.00,0.00,0.000000,1.000000,0.000000
dx_c2_tsh2,4357,PXI1Slot13/ai7,176,Temperature,RTD,OAU,SA1-RTD-4W,NA,NA,0.001,F,F,0.00,190.00,0.00,0.00,0.000000,1.000000,0.000000
dx_ds_c,6704,PXI2Slot7/ao13,458,Control,AO,OAU,NA,NA,NA,NA,V,V,1.00,10.00,1.00,1.00,0.000000,1.000000,0.000000
dx_m_cs,6704,PXI2Slot7/port0/line1,489,Control,DO,OAU,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
dx_m_sclk,6704,PXI2Slot7/port0/line3,490,Control,DO,OAU,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
dx_sp_cs,6704,PXI2Slot6/port0/line0,417,Control,DO,OAU,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
dx_sp_din,6704,PXI2Slot6/port0/line4,419,Control,DO,OAU,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
dx_sp_sclk,6704,PXI2Slot6/port0/line2,418,Control,DO,OAU,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
dx_sp_spi,6704,PXI2Slot6/port0/line6,420,Control,DO,OAU,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
dx_z_cs,6704,PXI2Slot7/port0/line0,465,Control,DO,OAU,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
dx_z_din,6704,PXI2Slot7/port0/line4,467,Control,DO,OAU,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
dx_z_sclk,6704,PXI2Slot7/port0/line2,466,Control,DO,OAU,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
dx_z_spi,6704,PXI2Slot7/port0/line6,468,Control,DO,OAU,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
exf1_f,6363,PXI2Slot2/ai16,306,Flow,AI,ExhaustFan1,Ebtron GTC116-P+1/2,708432,NA,NA,V,cfm,0.00,5.00,0.00,0.00,-503.340000,505.470000,0.000000
exf1_on,6363,PXI2Slot5/port0/line14,394ow,Control,DO,ExhaustFan1,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
exf1_p_down,4300,PXI1Slot3/ai1,14,Pressure,AI,ExhaustFan1,Mamac PR274-R2-MA,NA,8/20/2019,0.00333258,V,inH2O,0.00,5.00,0.00,0.00,-0.252056,0.250189,0.000000
exf1_p_up,4300,PXI1Slot3/ai0,13,Pressure,AI,ExhaustFan1,Mamac PR274-R2-MA,NA,8/20/2019,0.003263122,V,inH2O,-1.00,5.00,0.00,0.00,-0.269400,0.251806,0.000000
exf1_power,4300,PXI1Slot3/ai5,18,Power,AI,ExhaustFan1,AGW-006E,14090235,NA,2.47,V,W,0.00,5.00,0.00,0.00,-1000.000000,1004.016064,0.000000
exf1_t_in,6363,PXI2Slot2/ai17,306T,Temperature,AI,ExhaustFan1,Ebtron GTC116-P+1/2,708432,NA,NA,V,F,0.00,5.00,0.00,0.00,-12.650000,22.750000,0.000000
exf1_vfd,6704,PXI2Slot7/ao8,453,Control,AO,ExhaustFan1,NA,NA,NA,NA,Hz,V,0.00,10.00,0.00,0.00,-0.660000,0.178000,0.000000
exf2_f,6363,PXI2Slot2/ai18,307,Flow,AI,ExhaustFan2,Ebtron GTC116-P+1/2,708422,NA,NA,V,cfm,0.00,5.00,0.00,0.00,-503.340000,505.470000,0.000000
exf2_on,6363,PXI2Slot5/port0/line12,394bw,Control,DO,ExhaustFan2,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
exf2_p_down,4300,PXI1Slot3/ai4,17,Pressure,AI,ExhaustFan2,Mamac PR274-R2-MA,NA,8/20/2019,0.004025197,V,inH2O,0.00,5.00,0.00,0.00,-0.280030,0.250772,0.000000
exf2_p_up,4300,PXI1Slot3/ai3,16,Pressure,AI,ExhaustFan2,Mamac PR274-R2-MA,NA,8/20/2019,0.003425465,V,inH2O,-1.00,5.00,0.00,0.00,-0.260059,0.251025,0.000000
exf2_power,4300,PXI1Slot8/ai7,72,Power,AI,ExhaustFan2,AGW-006E,14090236,NA,2.47,V,W,0.00,5.00,0.00,0.00,-1000.000000,502.008032,0.000000
exf2_t_in,6363,PXI2Slot2/ai19,307T,Temperature,AI,ExhaustFan2,Ebtron GTC116-P+1/2,708422,NA,NA,V,F,0.00,5.00,0.00,0.00,-12.650000,22.750000,0.000000
exf2_vfd,6704,PXI2Slot7/ao9,454,Control,AO,ExhaustFan2,NA,NA,NA,NA,Hz,V,0.00,10.00,0.00,0.00,-0.660000,0.178000,0.000000
hw_rtd,4357,PXI1Slot11/ai10,131,Temperature,RTD,CoolingLoad,RAF185L284-006-00-18-F3J024-0,NA,3/4/2020,0.197608394,F,F,0.00,190.00,0.00,0.00,1.027110,0.972752,0.000000
hx1_f_hw,6238,PXI1Slot16/ai1,208,Flow,AI,CoolingLoad,FTB-102,178837,7/19/2018,0.02,mA,gpm,0.00,0.02,0.00,0.00,-1.875000,468.750000,0.000000
hx1_f_pg,6238,PXI1Slot16/ai0,207,Flow,AI,CoolingLoad,DTFXL2-LN1-NN,100723,5/18/2015,2.42,mA,gpm,0.00,0.02,0.00,0.00,-17.017867,4205.760000,0.000000
hx1_hw_rtd,4357,PXI1Slot11/ai8,129,Temperature,RTD,CoolingLoad,RAF185L284-006-00-18-F3J024-0,NA,3/4/2020,0.197609088,F,F,0.00,190.00,0.00,0.00,0.968239,0.972914,0.000000
hx1_pg_rtd,4357,PXI1Slot11/ai9,130,Temperature,RTD,CoolingLoad,RAF185L284-006-00-18-F3J024-0,NA,2/27/2020,0.197308406,F,F,0.00,190.00,0.00,0.00,0.708346,0.972096,0.000000
hx2_cw_rtd,4357,PXI1Slot11/ai12,133,Temperature,RTD,CondensingLoop,RAF185L284-006-00-18-F3J024-0,NA,3/3/2020,0.197849698,F,F,0.00,190.00,0.00,0.00,1.140130,0.973489,0.000000
hx2_dp,6345,PXI2Slot8/ai7,500,Differential Pressure,AI,CondensingLoop,PX2300-25DI,NA,NA,NA,V,psi,0.00,5.00,0.00,0.00,-6.250000,6.275100,0.000000
hx2_hw_rtd,4357,PXI1Slot11/ai11,132,Temperature,RTD,CondensingLoop,RAF185L284-006-00-18-F3J024-0,NA,3/4/2020,0.198534934,F,F,0.00,190.00,0.00,0.00,1.047130,0.973031,0.000000
hx3_cw_rtd,4357,PXI1Slot12/ai0,156,Temperature,RTD,WaterSideEconomizer,RAF185L284-006-00-18-F3J024-0,NA,3/4/2020,0.197937421,F,F,0.00,190.00,0.00,0.00,1.053000,0.972779,0.000000
hx3_f_cw,6238,PXI1Slot16/ai5,212,Flow,AI,WaterSideEconomizer,DTFXL2-KN1-NN,100719,5/19/2015,0.79,mA,gpm,0.00,0.02,0.00,0.00,-16.071628,4042.014419,0.000000
hx3_f_pg,6238,PXI1Slot16/ai4,211,Flow,AI,WaterSideEconomizer,DTFXL2-KN1-NN,100715,5/19/2015,0.61,mA,gpm,0.00,0.02,0.00,0.00,-7.373023,1838.930233,0.000000
hx3_pg_rtd,4357,PXI1Slot11/ai13,134,Temperature,RTD,WaterSideEconomizer,RAF185L284-006-00-18-F3J024-0,NA,2/27/2020,0.197337434,F,F,0.00,190.00,0.00,0.00,1.018500,0.973384,0.000000
indoor_p,6345,PXI2Slot8/ai22,507,Pressure,AI,OAU,2014-27/31.5-HA-3,14951,NA,NA,V,psi,0.00,10.00,0.00,0.00,13.262400,0.247525,0.000000
indoor_rh,6363,PXI2Slot4/ai0,349,Humidity,AI,OAU,0,50377564,NA,0.802206107,V,%,0.00,5.00,0.00,0.00,-22.854691,25.420371,0.000000
indoor_rtd,4357,PXI1Slot10/ai8,113,Temperature,RTD,OAU,ACI RH2-100,NA,NA,0.01,F,F,0.00,190.00,0.00,0.00,0.000000,1.000000,0.000000
mcc_run,6704,PXI2Slot7/port0/line5,453gw,Control,DO,OAU,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
mcc_run_fb,6704,PXI2Slot7/port0/line7,454gw,Control,DI,OAU,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
oau_cc_rtd,4357,PXI1Slot9/ai11,84,Temperature,RTD,OAU,Mamac TE-707-A-1-A-1,NA,NA,0.001,F,F,0.00,190.00,0.00,0.00,0.000000,1.000000,0.000000
oau_f_out,6363,PXI2Slot4/ai3,352,Flow,AI,OAU,Ebtron GTC116-P+1/2,50217663,NA,NA,V,cfm,0.00,10.00,0.00,0.00,-889.950000,444.900000,0.000000
oau_fan_power,6345,PXI2Slot8/ai0,493,Power,AI,OAU,AGW-006E,14090243,NA,2.47,V,W,0.00,10.00,0.00,0.00,-1000.000000,500.000000,0.000000
oau_fz_in,6345,PXI2Slot8/port1/line4,522,Control,DI,OAU,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
oau_fz_out,6345,PXI2Slot8/ao0,523,Control,AO,OAU,NA,NA,NA,NA,V,V,0.00,5.00,5.00,0.00,0.000000,1.000000,0.000000
oau_heat_c,6704,PXI2Slot6/ao10,407,Control,AO,OAU,NA,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
oau_heat_power,6345,PXI2Slot8/ai21,506,Power,AI,OAU,4CTV,NA,NA,NA,V,A,0.00,5.00,0.00,0.00,0.000000,4.000000,0.000000
oau_hs_rtd,4357,PXI1Slot9/ai12,85,Temperature,RTD,OAU,Mamac TE-707-A-1-A-1,NA,NA,0.001,F,F,0.00,190.00,0.00,0.00,0.000000,1.000000,0.000000
oau_in_rtd,4357,PXI1Slot9/ai10,83,Temperature,RTD,OAU,Mamac TE-707-A-1-A-1,NA,NA,0.001,F,F,0.00,190.00,0.00,0.00,0.000000,1.000000,0.000000
oau_on,6363,PXI2Slot5/port0/line30,395ow,Control,DO,OAU,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
oau_out_rtd,4357,PXI1Slot9/ai13,86,Temperature,RTD,OAU,Mamac TE-707-A-1-A-1,NA,10/6/2020,0.32,F,F,0.00,190.00,0.00,0.00,-0.630000,1.010000,0.000000
oau_p_down,4300,PXI1Slot6/ai1,50,Pressure,AI,OAU,Mamac PR274-R3-MA,NA,8/21/2019,0.0076,V,inH2O,0.00,5.00,0.00,0.00,-1.240000,1.261000,-0.004200
oau_p_up,4300,PXI1Slot6/ai0,49,Pressure,AI,OAU,Mamac PR274-R2-MA,NA,8/21/2019,0.003176364,V,inH2O,-1.00,5.00,0.00,0.00,-0.767698,0.247674,0.000000
oau_rh,4300,PXI1Slot6/ai2,51,Humidity,AI,OAU,ACI A/RH2-100-R2,NA,10/6/2020,1.64,V,%,0.00,5.00,0.00,0.00,-24.600000,24.980000,0.000000
oau_t_out,6363,PXI2Slot4/ai4,352T,Temperature,AI,OAU,Ebtron GTC116-P+1/2,50217663,NA,NA,V,F,0.00,10.00,0.00,0.00,-27.660000,13.980000,0.000000
oau_vfd,6704,PXI2Slot7/ao7,452,Control,AO,OAU,NA,NA,NA,NA,Hz,V,0.00,10.00,0.00,0.00,-0.660000,0.178000,0.000000
outdoor_rh,6363,PXI2Slot4/ai2,351,Humidity,AI,OAU,Dwyer RHP-2R1D-NIST,M08783,2/28/2018,0.64,V,%,0.00,5.00,0.00,0.00,-25.555000,25.252000,0.000000
outdoor_rtd,4357,PXI1Slot10/ai9,114,Temperature,RTD,OAU,Dwyer RHP-2R1D-NIST,M08783,2/28/2018,0.0165,F,F,0.00,190.00,0.00,0.00,-0.228700,0.989100,0.000000
pl_f,6238,PXI1Slot15/ai7,200,Flow,AI,PrimaryLoop,SLF-200,051730518/061730514,11/22/2017,1.71 % of reading,mA,gpm,0.00,0.02,0.00,0.00,-9.907500,2476.875000,0.000000
pl_ftemp,6238,PXI1Slot16/ai2,209,Flow,AI,PrimaryLoop,DTFXL2-LN1-NN,100725,5/19/2015,3.21,mA,gpm,0.00,0.02,0.00,0.00,-14.314667,3525.797333,0.000000
pl_in_rtd,4357,PXI1Slot12/ai4,160,Temperature,RTD,WaterSideEconomizer,RAF185L284-006-00-18-F3J024-0,NA,2/27/2020,0.196913734,F,F,0.00,190.00,0.00,0.00,1.002260,0.972952,0.000000
pl_out_rtd,4357,PXI1Slot12/ai3,159,Temperature,RTD,PrimaryLoop,RAF185L284-006-00-18-F3J024-0,NA,3/2/2020,0.198248993,F,F,0.00,190.00,0.00,0.00,1.003950,0.972462,0.000000
pump1_on,6363,PXI2Slot5/port0/line20,395brw,Control,DO,Chiller1,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
pump1_p_down,4300,PXI1Slot3/ai7,20,Pressure,AI,Chiller1,SEN8701N20P075,2058089.33,3/10/2015,0.87,V,psi,0.00,5.00,0.00,0.00,-37.320000,37.660000,0.000000
pump1_p_up,4300,PXI1Slot3/ai6,19,Pressure,AI,Chiller1,SEN8701N20P075,2058089.29,3/10/2015,0.42,V,psi,0.00,5.00,0.00,0.00,-37.460000,37.578000,0.000000
pump1_power,4300,PXI1Slot6/ai5,54,Power,AI,Chiller1,AGW-006E,14090248,NA,2.47,V,W,0.00,5.00,0.00,0.00,-1000.000000,1004.016064,0.000000
pump1_vfd,6704,PXI2Slot7/ao0,445,Control,AO,Chiller1,NA,NA,NA,NA,Hz,V,0.00,10.00,0.00,0.00,-0.660000,0.178000,0.000000
pump2_on,6363,PXI2Slot5/port0/line18,396ow,Control,DO,Chiller2,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
pump2_p_down,4300,PXI1Slot4/ai1,28,Pressure,AI,Chiller2,SEN8701N20P075,2058089.31,3/10/2015,0.61,V,psi,0.00,5.00,0.00,0.00,-37.580000,37.590000,0.000000
pump2_p_up,4300,PXI1Slot4/ai0,27,Pressure,AI,Chiller2,SEN8701N20P075,2058089.32,3/10/2015,0.57,V,psi,0.00,5.00,0.00,0.00,-37.940000,37.640000,0.000000
pump2_power,4300,PXI1Slot6/ai6,55,Power,AI,Chiller2,AGW-006E,14090245,NA,2.47,V,W,0.00,5.00,0.00,0.00,-1000.000000,1004.016064,0.000000
pump2_vfd,6704,PXI2Slot7/ao1,446,Control,AO,Chiller2,NA,NA,NA,NA,Hz,V,0.00,10.00,0.00,0.00,-0.660000,0.178000,0.000000
pump3_dp,6363,PXI2Slot4/ai21,362,Differential Pressure,AI,SecondaryLoop,PX2300-100DI,NA,NA,NA,V,psi,1.00,4.98,0.00,0.00,-25.000000,25.100402,0.000000
pump3_on,6363,PXI2Slot5/port0/line10,396brw,Control,DO,SecondaryLoop,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
pump3_out_rtd,4357,PXI1Slot11/ai14,135,Temperature,RTD,SecondaryLoop,RAF185L284-006-00-18-F3J024-0,NA,3/2/2020,0.197603285,F,F,0.00,190.00,0.00,0.00,1.089510,0.972386,0.000000
pump3_p_down,4300,PXI1Slot4/ai3,30,Pressure,AI,SecondaryLoop,PX319150P075,071914D101,3/10/2015,0.42,V,psi,0.00,5.00,0.00,0.00,-37.820000,37.660000,0.000000
pump3_p_up,4300,PXI1Slot4/ai2,29,Pressure,AI,SecondaryLoop,SEN8701N20P075,2058089.25,3/10/2015,0.53,V,psi,0.00,5.00,0.00,0.00,-36.900000,37.450000,0.000000
pump3_power,4300,PXI1Slot6/ai7,56,Power,AI,SecondaryLoop,AGW-006E,14090237,NA,2.47,V,W,0.00,5.00,0.00,0.00,-1000.000000,1004.016064,0.000000
pump3_vfd,6704,PXI2Slot7/ao2,447,Control,AO,SecondaryLoop,NA,NA,NA,NA,Hz,V,0.00,10.00,0.00,0.00,-0.660000,0.178000,0.000000
pump4_on,6363,PXI2Slot5/port0/line27,396bw,Control,DO,CondensingLoop,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
pump4_out_rtd,4357,PXI1Slot11/ai15,136,Temperature,RTD,CondensingLoop,RAF185L284-006-00-18-F3J024-0,NA,3/3/2020,0.207511269,F,F,0.00,190.00,0.00,0.00,0.841264,0.975660,0.000000
pump4_p_down,4300,PXI1Slot4/ai5,32,Pressure,AI,CondensingLoop,SEN8701N20P075,2058089.28,3/10/2015,0.42,V,psi,0.00,5.00,0.00,0.00,-37.450000,37.640000,0.000000
pump4_p_up,4300,PXI1Slot4/ai4,31,Pressure,AI,CondensingLoop,SEN8701N20P075,2058089.27,3/10/2015,0.54,V,psi,0.00,5.00,0.00,0.00,-37.560000,37.690000,0.000000
pump4_power,4300,PXI1Slot7/ai0,57,Power,AI,CondensingLoop,AGW-006E,14090244,NA,2.47,V,W,0.00,5.00,0.00,0.00,-1000.000000,502.008032,0.000000
pump4_vfd,6704,PXI2Slot7/ao3,448,Control,AO,CondensingLoop,NA,NA,NA,NA,Hz,V,0.00,10.00,0.00,0.00,-0.660000,0.178000,0.000000
pump5_on,6363,PXI2Slot5/port0/line11,396gw,Control,DO,WaterSideEconomizer,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
pump5_p_down,4300,PXI1Slot4/ai7,34,Pressure,AI,WaterSideEconomizer,SEN8701N20P075,2058089.26,3/10/2015,0.3201,V,psi,0.00,5.00,0.00,0.00,-37.570000,37.640000,0.000000
pump5_p_up,4300,PXI1Slot4/ai6,33,Pressure,AI,WaterSideEconomizer,SEN8701N20P075,2058089.34,3/10/2015,0.53,V,psi,0.00,5.00,0.00,0.00,-36.900000,37.420000,0.000000
pump5_power,4300,PXI1Slot7/ai1,58,Power,AI,WaterSideEconomizer,AGW-006E,14090242,NA,2.47,V,W,0.00,5.00,0.00,0.00,-1000.000000,502.008032,0.000000
pump5_vfd,6704,PXI2Slot7/ao4,449,Control,AO,WaterSideEconomizer,NA,NA,NA,NA,Hz,V,0.00,10.00,0.00,0.00,-0.660000,0.178000,0.000000
sl_f,6238,PXI1Slot16/ai6,213,Flow,AI,SecondaryLoop,DTFXL2-LN1-NN,100727,7/8/2011,0.85,mA,gpm,0.00,0.02,0.00,0.00,-15.360800,3865.797867,0.000000
sl_ftemp,6238,PXI1Slot16/ai3,210,Flow,AI,SecondaryLoop,no sensor,100722,7/8/2011,1.48,mA,gpm,0.00,0.02,0.00,0.00,-101.200000,25115.000000,0.000000
sl_out_rtd,4357,PXI1Slot11/ai7,128,Temperature,RTD,SecondaryLoop,RAF185L284-006-00-18-F3J024-0,NA,3/3/2020,0.197463263,F,F,0.00,190.00,0.00,0.00,1.094650,0.973204,0.000000
timer,6345,PXI2Slot8/ao1,524,Control,WD,ZoneSimulator1,NA,NA,NA,NA,V,V,0.00,5.00,5.00,0.00,0.000000,1.000000,0.000000
tmc1_in_rtd,4357,PXI1Slot12/ai5,161,Temperature,RTD,ZoneSimulator1,RAF185L284-006-00-18-F3J024-0,NA,3/3/2020,0.197539877,F,F,0.00,190.00,0.00,0.00,1.070210,0.972483,0.000000
tmc1_out_rtd,4357,PXI1Slot12/ai6,162,Temperature,RTD,ZoneSimulator1,RAF185L284-006-00-18-F3J024-0,NA,3/3/2020,0.198746369,F,F,0.00,190.00,0.00,0.00,1.123010,0.972667,0.000000
tmc1_pos_c,6704,PXI2Slot6/ao24,437ow,Control,AO,ZoneSimulator1,Belimo CQKB24-SR-LR,NA,NA,NA,position,mA,0.00,0.02,0.00,0.00,0.000000,1.000000,0.000000
tmc1_pump_on,6704,PXI2Slot7/port0/line0,465,Control,DO,ZoneSimulator1,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
tmc2_in_rtd,4357,PXI1Slot12/ai7,163,Temperature,RTD,ZoneSimulator2,RAF185L284-006-00-18-F3J024-0,NA,3/3/2020,0.197533252,F,F,0.00,190.00,0.00,0.00,1.096190,0.972868,0.000000
tmc2_out_rtd,4357,PXI1Slot12/ai8,164,Temperature,RTD,ZoneSimulator2,RAF185L284-006-00-18-F3J024-0,NA,3/3/2020,0.197675427,F,F,0.00,190.00,0.00,0.00,1.021900,0.972773,0.000000
tmc2_pos_c,6704,PXI2Slot6/ao25,437bw,Control,AO,ZoneSimulator2,Belimo CQKB24-SR-LR,NA,NA,NA,position,mA,0.00,0.02,0.00,0.00,0.000000,1.000000,0.000000
tmc2_pump_on,6704,PXI2Slot7/port0/line2,466,Control,DO,ZoneSimulator2,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
tmc3_in_rtd,4357,PXI1Slot12/ai9,165,Temperature,RTD,ZoneSimulator3,RAF185L284-006-00-18-F3J024-0,NA,3/3/2020,0.197351146,F,F,0.00,190.00,0.00,0.00,0.969300,0.972794,0.000000
tmc3_out_rtd,4357,PXI1Slot12/ai10,166,Temperature,RTD,ZoneSimulator3,RAF185L284-006-00-18-F3J024-0,NA,3/3/2020,0.197465391,F,F,0.00,190.00,0.00,0.00,1.023880,0.972362,0.000000
tmc3_pos_c,6704,PXI2Slot6/ao26,437gw,Control,AO,ZoneSimulator3,Belimo CQKB24-SR-LR,NA,NA,NA,position,mA,0.00,0.02,0.00,0.00,0.000000,1.000000,0.000000
tmc3_pump_on,6704,PXI2Slot7/port0/line4,467,Control,DO,ZoneSimulator3,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
tmc4_in_rtd,4357,PXI1Slot12/ai11,167,Temperature,RTD,ZoneSimulator4,RAF185L284-006-00-18-F3J024-0,NA,3/3/2020,0.198423246,F,F,0.00,190.00,0.00,0.00,1.092010,0.972890,0.000000
tmc4_out_rtd,4357,PXI1Slot12/ai12,168,Temperature,RTD,ZoneSimulator4,RAF185L284-006-00-18-F3J024-0,NA,3/3/2020,0.198448911,F,F,0.00,190.00,0.00,0.00,1.009360,0.972833,0.000000
tmc4_pos_c,6704,PXI2Slot6/ao27,437brw,Control,AO,ZoneSimulator4,Belimo CQKB24-SR-LR,NA,NA,NA,position,mA,0.00,0.02,0.00,0.00,0.000000,1.000000,0.000000
tmc4_pump_on,6704,PXI2Slot7/port0/line6,468,Control,DO,ZoneSimulator4,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
ts_f,6345,PXI2Slot8/ai1,494,Flow,AI,ThermalStorage,SLF-200,051730516/061730512,11/2/2017,1.51 % of reading,V,gpm,0.00,10.00,0.00,0.00,-10.000000,5.000000,0.000000
ts_in_rtd,4357,PXI1Slot11/ai5,126,Temperature,RTD,ThermalStorage,RAF185L284-006-00-18-F3J024-0,NA,3/2/2020,0.198466046,F,F,0.00,190.00,0.00,0.00,1.026960,0.972482,0.000000
ts_meter,6345,PXI2Slot8/ai16,501,Control,AI,ThermalStorage,NA,NA,NA,NA,V,%,0.00,10.00,0.00,0.00,-17.600000,17.500000,0.000000
ts_out_rtd,4357,PXI1Slot11/ai6,127,Temperature,RTD,ThermalStorage,RAF185L284-006-00-18-F3J024-0,NA,3/2/2020,0.198599707,F,F,0.00,190.00,0.00,0.00,1.069510,0.972756,0.000000
v1_pos_c,6238,PXI1Slot16/ao1,216,Control,AO,CondensingLoop,Powermite599,NA,NA,NA,mA,mA,0.00,0.02,0.00,0.00,0.000000,0.001950,0.000000
v1_pos_fb,6363,PXI2Slot4/ai16,357,Control,AI,CondensingLoop,Powermite599,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v10_pos_c,6363,PXI2Slot5/ao0,379AO,Control,AO,CoolingLoad,Flowrite599,NA,NA,NA,V,V,0.00,9.80,0.00,0.00,0.000000,1.000000,0.000000
v10_pos_fb,6363,PXI2Slot5/ai6,379,Control,AI,CoolingLoad,Flowrite599,NA,NA,NA,V,V,0.00,9.80,0.00,0.00,0.000000,1.000000,0.000000
v11_pos_c,6363,PXI2Slot5/ao1,380AO,Control,AO,CoolingLoad,Powermite599,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v11_pos_fb,6363,PXI2Slot5/ai7,380,Control,AI,CoolingLoad,Powermite599,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v12_pos_c,6704,PXI2Slot6/ao15,412,Control,AO,AHU1,Powermite599,NA,NA,NA,V,V,0.00,10.00,10.00,0.00,0.000000,1.000000,0.000000
v12_pos_fb,6363,PXI2Slot5/ai18,383,Control,AI,AHU1,Powermite599,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v13_pos_c,6704,PXI2Slot6/ao14,411,Control,AO,AHU2,Powermite599,NA,NA,NA,V,V,0.00,10.00,10.00,0.00,0.000000,1.000000,0.000000
v13_pos_fb,6363,PXI2Slot5/ai19,384,Control,AI,AHU2,Powermite599,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v14_pos_c,6704,PXI2Slot6/ao13,410,Control,AO,ZoneSimulator1,unknown,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v14_pos_fb,6363,PXI2Slot5/ai20,385,Control,AI,ZoneSimulator1,unknown,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v15_pos_c,6704,PXI2Slot7/ao10,455,Control,AO,ZoneSimulator2,unknown,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v15_pos_fb,6363,PXI2Slot5/ai21,386,Control,AI,ZoneSimulator2,unknown,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v16_pos_c,6363,PXI2Slot5/ao2,387AO,Control,AO,ZoneSimulator3,unknown,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v16_pos_fb,6363,PXI2Slot5/ai22,387,Control,AI,ZoneSimulator3,unknown,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v17_pos_c,6363,PXI2Slot5/ao3,388AO,Control,AO,ZoneSimulator4,unknown,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v17_pos_fb,6363,PXI2Slot5/ai23,388,Control,AI,ZoneSimulator4,unknown,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v18_pos_c,6345,PXI2Slot8/port0/line1,517,Control,DO,Chiller2,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
v18_pos_fb,6345,PXI2Slot8/port0/line6,517DI,Control,DI,Chiller2,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
v19_pos_c,6345,PXI2Slot8/port0/line2,518,Control,DO,Chiller1,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
v19_pos_fb,6345,PXI2Slot8/port0/line7,518DI,Control,DI,Chiller1,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
v2_pos_c,6238,PXI1Slot15/ao1,202,Control,AO,OAU,unknown,NA,NA,NA,mA,mA,0.00,0.02,0.00,0.00,0.000000,0.020000,0.000000
v2_pos_fb,6363,PXI2Slot4/ai18,359,Control,AI,OAU,Flowrite599,NA,NA,NA,V,V,0.00,9.80,0.00,0.00,0.000000,1.000000,0.000000
v20_pos_c,6345,PXI2Slot8/port1/line0,519,Control,DO,WaterSideEconomizer,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
v20_pos_fb,6345,PXI2Slot8/port1/line1,519DI,Control,DI,WaterSideEconomizer,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
v3_pos_c,6238,PXI1Slot16/ao0,215,Control,AO,CondensingLoop,Flowrite599,NA,NA,NA,mA,mA,0.00,0.02,0.00,0.00,0.000000,0.001950,0.000000
v3_pos_fb,6363,PXI2Slot4/ai17,358,Control,AI,CondensingLoop,Flowrite599,NA,NA,NA,V,V,0.00,9.80,0.00,0.00,0.000000,1.000000,0.000000
v4_pos_c,6363,PXI2Slot4/ao0,355AO,Control,AO,CondensingLoop,Flowrite599,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v4_pos_fb,6363,PXI2Slot4/ai6,355,Control,AI,CondensingLoop,Flowrite599,NA,NA,NA,V,V,0.00,9.80,0.00,0.00,0.000000,1.000000,0.000000
v5_pos_c,6363,PXI2Slot4/ao1,356AO,Control,AO,CondensingLoop,Flowrite599,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v5_pos_fb,6363,PXI2Slot4/ai7,356,Control,AI,CondensingLoop,Flowrite599,NA,NA,NA,V,V,0.00,9.80,0.00,0.00,0.000000,1.000000,0.000000
v6_pos_c,6704,PXI2Slot6/ao11,408,Control,AO,CondensingLoop,Flowrite599,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v6_pos_fb,6363,PXI2Slot5/ai4,377,Control,AI,CondensingLoop,Flowrite599,NA,NA,NA,V,V,0.00,9.80,0.00,0.00,0.000000,1.000000,0.000000
v7_pos_c,6704,PXI2Slot6/ao12,409,Control,AO,CondensingLoop,Powermite599,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v7_pos_fb,6363,PXI2Slot5/ai5,378,Control,AI,CondensingLoop,Powermite599,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
v8_pos_c,6704,PXI2Slot7/ao11,456,Control,AO,ThermalStorage,Flowrite599,NA,NA,NA,V,V,0.00,9.50,0.00,0.00,0.000000,1.000000,0.000000
v8_pos_fb,6363,PXI2Slot5/ai16,381,Control,AI,ThermalStorage,Flowrite599,NA,NA,NA,V,V,0.00,9.80,0.00,0.00,0.000000,1.000000,0.000000
v9_pos_c,6704,PXI2Slot7/ao12,457,Control,AO,SecondaryLoop,Flowrite599,NA,NA,NA,V,V,0.00,9.50,0.00,0.00,0.000000,1.000000,0.000000
v9_pos_fb,6363,PXI2Slot5/ai17,382,Control,AI,SecondaryLoop,Flowrite599,NA,NA,NA,V,V,0.00,9.80,0.00,0.00,0.000000,1.000000,0.000000
vav1_f,6363,PXI2Slot2/ai0,301,Flow,AI,VAV1,Ebtron GTC116-P+1/2,708322,NA,NA,V,cfm,0.00,5.00,0.00,0.00,-379.030000,379.450000,0.000000
vav1_heat_c,6704,PXI2Slot6/ao4,401,Control,AO,VAV1,NA,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
vav1_heat_power,4300,PXI1Slot7/ai6,63,Power,AI,VAV1,AGW-006E,15040501;004008322,NA,2.47,V,W,0.00,30000.00,0.00,0.00,-384.615000,193.080000,0.000000
vav1_out_rtd,4357,PXI1Slot9/ai14,87,Temperature,RTD,VAV1,Mamac TE-701-C-1-B,NA,3/2/2020,0.197500869,F,F,0.00,190.00,0.00,0.00,1.074380,0.973267,0.000000
vav1_t_in,6363,PXI2Slot2/ai1,301T,Temperature,AI,VAV1,Ebtron GTC116-P+1/2,708322,NA,NA,V,F,0.00,5.00,0.00,0.00,-12.650000,22.750000,0.000000
vav2_f,6363,PXI2Slot2/ai2,302,Flow,AI,VAV2,Ebtron GTC116-P+1/2,708558,NA,NA,V,cfm,0.00,5.00,0.00,0.00,-378.960000,378.960000,0.000000
vav2_heat_c,6704,PXI2Slot6/ao5,402,Control,AO,VAV2,NA,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
vav2_heat_power,4300,PXI1Slot7/ai7,64,Power,AI,VAV2,AGW-006E,15040502;004048495,NA,2.47,V,W,0.00,30000.00,0.00,0.00,-384.615000,193.080000,0.000000
vav2_out_rtd,4357,PXI1Slot9/ai15,88,Temperature,RTD,VAV2,Mamac TE-701-C-1-B,NA,3/2/2020,0.197548602,F,F,0.00,190.00,0.00,0.00,1.039490,0.973161,0.000000
vav2_t_in,6363,PXI2Slot2/ai3,302T,Temperature,AI,VAV2,Ebtron GTC116-P+1/2,708558,NA,NA,V,F,0.00,5.00,0.00,0.00,-12.650000,22.750000,0.000000
vav3_f,6363,PXI2Slot2/ai4,303,Flow,AI,VAV3,Ebtron GTC116-P+1/2,708564,NA,NA,V,cfm,0.00,5.00,0.00,0.00,-379.030000,379.060000,0.000000
vav3_heat_c,6704,PXI2Slot6/ao6,403,Control,AO,VAV3,NA,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
vav3_heat_power,4300,PXI1Slot8/ai0,65,Power,AI,VAV3,AGW-006E,15040500;004008318,NA,2.47,V,W,0.00,30000.00,0.00,0.00,-384.615000,193.080000,0.000000
vav3_out_rtd,4357,PXI1Slot9/ai16,89,Temperature,RTD,VAV3,Mamac TE-701-C-1-B,NA,3/2/2020,0.197784758,F,F,0.00,190.00,0.00,0.00,1.379510,0.973366,0.000000
vav3_t_in,6363,PXI2Slot2/ai5,303T,Temperature,AI,VAV3,Ebtron GTC116-P+1/2,708564,NA,NA,V,F,0.00,5.00,0.00,0.00,-12.650000,22.750000,0.000000
vav4_f,6363,PXI2Slot2/ai20,308,Flow,AI,VAV4,Ebtron GTC116-P+1/2,708554,NA,NA,V,cfm,0.00,5.00,0.00,0.00,-378.960000,378.900000,0.000000
vav4_heat_c,6704,PXI2Slot6/ao7,404,Control,AO,VAV4,NA,NA,NA,NA,V,V,0.00,10.00,0.00,0.00,0.000000,1.000000,0.000000
vav4_heat_power,4300,PXI1Slot8/ai1,66,Power,AI,VAV4,AGW-006E,15040499;004008314,NA,2.47,V,W,0.00,30000.00,0.00,0.00,-384.615000,193.080000,0.000000
vav4_out_rtd,4357,PXI1Slot9/ai17,90,Temperature,RTD,VAV4,Mamac TE-701-C-1-B,NA,3/2/2020,0.19815279,F,F,0.00,190.00,0.00,0.00,1.351370,0.973096,0.000000
vav4_t_in,6363,PXI2Slot2/ai21,308T,Temperature,AI,VAV4,Ebtron GTC116-P+1/2,708554,NA,NA,V,F,0.00,5.00,0.00,0.00,-12.650000,22.750000,0.000000
vch1_pos_fb,6345,PXI2Slot8/ai17,502,Control,AI,Chiller1,NA,NA,NA,NA,V,V,0.00,9.80,0.00,0.00,0.000000,1.000000,0.000000
vch2_pos_fb,6345,PXI2Slot8/ai18,503,Control,AI,Chiller2,NA,NA,NA,NA,V,V,0.00,9.80,0.00,0.00,0.000000,1.000000,0.000000
vsh_in,6345,PXI2Slot8/port1/line7,520,Control,DI,CondensingLoop,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
vsh_out,6345,PXI2Slot8/port1/line5,521,Control,DO,CondensingLoop,NA,NA,NA,NA,V,V,0.00,1.00,0.00,0.00,0.000000,1.000000,0.000000
zs1_heat_c,6704,PXI2Slot6/ao22,427,Control,AO,ZoneSimulator1,NA,NA,NA,NA,mA,mA,0.00,0.02,0.00,0.00,0.000000,1.000000,0.000000
zs1_heat_power,4300,PXI1Slot8/ai2,67,Power,AI,ZoneSimulator1,AGW-006E,15040366;004008271;004008302,NA,2.47,V,W,0.00,30000.00,0.00,0.00,-1333.330000,669.345000,0.000000
zs1_heat_rtd,4357,PXI1Slot10/ai0,105,Temperature,RTD,ZoneSimulator1,Mamac TE-701-C-1-C,NA,2/26/2020,0.198335596,F,F,0.00,190.00,0.00,0.00,1.360390,0.973068,0.000000
zs1_out_rtd,4357,PXI1Slot10/ai1,106,Temperature,RTD,ZoneSimulator1,Mamac TE-701-C-1-C,NA,2/27/2020,0.207267387,F,F,0.00,190.00,0.00,0.00,1.036330,0.973859,0.000000
zs1_rh,4300,PXI1Slot5/ai0,37,Humidity,AI,ZoneSimulator1,HMD60U,M2350314,6/16/2021,1.41,V,%,0.00,5.00,0.00,0.00,-12.680000,21.240000,0.000000
zs2_heat_c,6704,PXI2Slot6/ao16,421,Control,AO,ZoneSimulator2,NA,NA,NA,NA,mA,mA,0.00,0.02,0.00,0.00,0.000000,1.000000,0.000000
zs2_heat_power,4300,PXI1Slot8/ai3,68,Power,AI,ZoneSimulator2,AGW-006E,15040372;004008319;004008313,NA,2.47,V,W,0.00,30000.00,0.00,0.00,-1333.330000,669.345000,0.000000
zs2_heat_rtd,4357,PXI1Slot10/ai2,107,Temperature,RTD,ZoneSimulator2,Mamac TE-701-C-1-C,NA,2/26/2020,0.197804151,F,F,0.00,190.00,0.00,0.00,1.317870,0.972753,0.000000
zs2_out_rtd,4357,PXI1Slot10/ai3,108,Temperature,RTD,ZoneSimulator2,Mamac TE-701-C-1-C,NA,2/27/2020,0.198035089,F,F,0.00,190.00,0.00,0.00,1.230800,0.973301,0.000000
zs2_rh,4300,PXI1Slot5/ai1,38,Humidity,AI,ZoneSimulator2,ACI A/RH2-100-R2,NA,9/22/2020,1.05,V,%,0.00,5.00,0.00,0.00,-24.490000,25.490000,0.000000
zs3_heat_c,6704,PXI2Slot6/ao23,428,Control,AO,ZoneSimulator3,NA,NA,NA,NA,mA,mA,0.00,0.02,0.00,0.00,0.000000,1.000000,0.000000
zs3_heat_power,4300,PXI1Slot8/ai4,69,Power,AI,ZoneSimulator3,AGW-006E,15040373;004008317;004008277,NA,2.47,V,W,0.00,30000.00,0.00,0.00,-1333.330000,669.345000,0.000000
zs3_heat_rtd,4357,PXI1Slot10/ai4,109,Temperature,RTD,ZoneSimulator3,Mamac TE-701-C-1-C,NA,2/26/2020,0.19856864,F,F,0.00,190.00,0.00,0.00,0.883883,0.974590,0.000000
zs3_out_rtd,4357,PXI1Slot10/ai5,110,Temperature,RTD,ZoneSimulator3,Mamac TE-701-C-1-C,NA,2/27/2020,0.197974731,F,F,0.00,190.00,0.00,0.00,0.897733,0.973071,0.000000
zs3_rh,4300,PXI1Slot5/ai2,39,Humidity,AI,ZoneSimulator3,ACI A/RH2-100-R2,NA,9/15/2020,0.69,V,%,0.00,5.00,0.00,0.00,-24.550000,25.400000,0.000000
zs4_heat_c,6704,PXI2Slot6/ao19,424,Control,AO,ZoneSimulator4,NA,NA,NA,NA,mA,mA,0.00,0.02,0.00,0.00,0.000000,1.000000,0.000000
zs4_heat_power,4300,PXI1Slot8/ai5,70,Power,AI,ZoneSimulator4,AGW-006E,15040367;004048494;004008327,NA,2.47,V,W,0.00,30000.00,0.00,0.00,-1333.330000,669.345000,0.000000
zs4_heat_rtd,4357,PXI1Slot10/ai6,111,Temperature,RTD,ZoneSimulator4,Mamac TE-701-C-1-C,NA,2/26/2020,0.199735113,F,F,0.00,190.00,0.00,0.00,1.097760,0.974350,0.000000
zs4_out_rtd,4357,PXI1Slot10/ai7,112,Temperature,RTD,ZoneSimulator4,Mamac TE-701-C-1-C,NA,2/27/2020,0.199968129,F,F,0.00,190.00,0.00,0.00,0.913131,0.973111,0.000000
zs4_rh,4300,PXI1Slot5/ai3,40,Humidity,AI,ZoneSimulator4,ACI A/RH2-100-R2,NA,9/15/2020,0.54,V,%,0.00,5.00,0.00,0.00,-24.310000,25.310000,0.000000
